Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.77
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.3
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.79
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.94
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.04
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.59
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.56
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.61
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.11
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.38
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.36
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.78
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
114153,Sarum Close Emersons,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.6
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.17
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.28
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.52
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
114153,Sarum Close Emersons,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.88
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.8
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.27
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.32
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.07
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.52
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.67
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.01
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.62
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.22
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.48
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.79
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.2
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.11
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.84
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.58
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.81
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.81
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
114153,Sarum Close Emersons,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.87
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.7
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.34
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.32
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.23
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.87
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.9
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114153,Sarum Close Emersons,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.47
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.61
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.41
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.5
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.39
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.23
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.35
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114153,Sarum Close Emersons,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.71
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.16
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.06
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.33
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.16
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.45
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.31
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.16
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.26
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
