Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.24
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.7
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.36
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.08
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.01
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.57
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.5
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.1
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.97
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
114153,Sarum Close Emersons,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.1
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.59
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.44
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.58
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
114153,Sarum Close Emersons,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.39
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.27
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.18
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.71
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.45
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.88
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.63
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
114153,Sarum Close Emersons,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.85
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.04
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.75
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.75
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.24
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.37
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.8
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.76
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.99
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.85
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.73
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.98
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.97
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.33
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.15
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.82
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.02
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.88
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.36
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114153,Sarum Close Emersons,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.89
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.51
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.39
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.63
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.66
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.73
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.13
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.83
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114153,Sarum Close Emersons,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.52
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.42
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.96
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.02
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.04
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.67
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.95
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.12
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.48
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.49
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.99
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.53
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114153,Sarum Close Emersons,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.46
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.59
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.7
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.43
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.36
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.59
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.12
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.8
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.99
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.17
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.23
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.84
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.79
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.64
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.14
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.71
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.43
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.98
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.34
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.83
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.5
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.47
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.73
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
114153,Sarum Close Emersons,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.14
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.8
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.26
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.45
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.81
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.17
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.06
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
