Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.02
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
114153,Sarum Close Emersons,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.61
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.65
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.11
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.3
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.51
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.27
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.32
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.09
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.5
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.08
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.44
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
114153,Sarum Close Emersons,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-23.91
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.83
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.59
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,25.18
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,105.7
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.55
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.11
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.34
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.56
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.04
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.7
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114153,Sarum Close Emersons,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.5
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.92
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.15
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,28.64
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.64
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.47
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.61
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.69
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.17
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.85
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.56
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
114153,Sarum Close Emersons,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.07
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.46
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.39
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,25.6
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,109.3
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,106.4
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.34
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.79
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.52
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.69
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.17
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
114153,Sarum Close Emersons,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-27.66
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.26
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-16.41
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.54
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.99
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,133.4
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.81
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.55
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.57
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.34
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.96
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.99
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.48
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
114153,Sarum Close Emersons,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-25.46
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-15.83
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.57
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,125.3
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.39
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.24
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.9
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.06
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.33
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
114153,Sarum Close Emersons,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.6
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.83
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.07
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.92
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.34
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.97
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.03
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.93
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.07
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.13
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
114153,Sarum Close Emersons,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.88
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.1
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.53
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.26
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.91
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.09
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.49
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.63
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.24
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
114153,Sarum Close Emersons,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.47
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.56
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.23
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.62
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.53
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.07
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
114153,Sarum Close Emersons,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.66
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.53
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.68
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.09
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.89
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.35
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.33
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.97
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.42
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.5
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
