Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.74
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.66
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.68
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.35
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.48
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.45
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.7
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.84
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
114153,Sarum Close Emersons,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.95
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.96
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.98
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.37
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.62
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114153,Sarum Close Emersons,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.59
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.56
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.67
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.44
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
114153,Sarum Close Emersons,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.46
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.6
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.2
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.39
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.32
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
114153,Sarum Close Emersons,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.02
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.63
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.74
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.8
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.95
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.61
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.48
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.99
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.54
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.04
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.7
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.8
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.98
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.49
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.71
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.72
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.39
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.8
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.58
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.41
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.51
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.57
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.35
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.55
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.57
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.63
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
114153,Sarum Close Emersons,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.34
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.07
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.61
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
