Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.41
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.56
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.98
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
114153,Sarum Close Emersons,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.14
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.78
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.46
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.14
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.0
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.11
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.16
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.96
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.84
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.51
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
114153,Sarum Close Emersons,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.26
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.51
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.35
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
114153,Sarum Close Emersons,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.84
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.79
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.98
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.55
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.51
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.35
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.77
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.81
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.81
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.01
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.29
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114153,Sarum Close Emersons,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.12
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.54
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.17
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.56
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.27
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.72
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
