Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.99
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.44
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.16
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.14
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.71
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.81
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.65
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.03
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.54
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114153,Sarum Close Emersons,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.4
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.61
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.04
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.17
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.07
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.82
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
114153,Sarum Close Emersons,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.88
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.43
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.9
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.46
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
114153,Sarum Close Emersons,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.65
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.06
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.59
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.66
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.69
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.07
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.17
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.68
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.96
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
114153,Sarum Close Emersons,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.77
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.2
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.94
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.24
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.02
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.03
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.58
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.33
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.01
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.07
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.04
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.56
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.23
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.6
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114153,Sarum Close Emersons,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.31
