Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.62
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.0
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.68
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.22
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
114153,Sarum Close Emersons,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.18
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.37
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.07
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
114153,Sarum Close Emersons,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.83
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.61
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.92
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.79
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
114153,Sarum Close Emersons,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.67
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.94
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.66
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.4
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.2
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
114153,Sarum Close Emersons,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.3
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.74
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.93
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.45
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
114153,Sarum Close Emersons,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.73
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.65
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.89
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.21
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
114153,Sarum Close Emersons,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.19
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.77
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.42
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.36
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.77
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.39
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.72
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.62
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
