Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.4
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.23
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.77
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114153,Sarum Close Emersons,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.27
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.3
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.87
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.92
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.75
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.87
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.96
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.09
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.91
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.02
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.87
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.16
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.39
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.58
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.89
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.52
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114153,Sarum Close Emersons,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.33
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.13
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.51
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.31
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.86
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
114153,Sarum Close Emersons,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.16
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
114153,Sarum Close Emersons,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.81
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.68
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.33
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.94
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.23
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.7
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.01
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.25
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.03
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.4
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.39
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.32
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.44
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.27
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.74
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.72
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
