Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
114153,Sarum Close Emersons,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.34
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.21
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.64
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.31
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.06
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.48
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.0
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.52
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.82
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.6
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.35
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.32
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.63
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.43
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.99
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.42
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.32
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.32
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.39
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.29
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.28
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.98
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.29
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.97
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
