Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.12
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.61
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.93
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.89
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.99
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.84
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
