Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.06
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.48
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.34
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.01
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.26
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.19
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.86
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.72
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.6
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.32
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
