Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.26
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.82
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.77
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.03
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.86
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.01
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.48
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.02
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
