Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.34
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.97
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.95
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.69
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.24
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.45
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.32
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.44
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.28
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.92
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.94
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.54
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.65
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.41
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.39
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.11
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.1
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.65
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.29
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.63
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.71
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.91
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.78
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.34
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.36
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.31
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.76
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.2
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.11
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.45
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.44
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.66
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.62
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.92
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.29
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.74
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.06
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
