Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.05
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.01
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.5
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.48
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.36
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.31
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.81
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.02
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114153,Sarum Close Emersons,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.52
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.97
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.87
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.54
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.1
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.07
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.93
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.57
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.48
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.98
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.55
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.02
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.31
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.53
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.45
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114153,Sarum Close Emersons,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.35
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.05
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.23
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.41
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.56
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.24
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.04
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.62
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
114153,Sarum Close Emersons,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.45
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.14
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.83
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.88
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.14
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.94
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
114153,Sarum Close Emersons,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.79
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.84
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.39
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.45
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.17
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.68
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.34
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.96
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.2
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.3
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.72
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.11
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.25
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.17
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
114153,Sarum Close Emersons,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.29
