Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.78
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.11
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.21
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.29
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.63
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114153,Sarum Close Emersons,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.63
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.76
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.21
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.08
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.7
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.5
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.8
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
114153,Sarum Close Emersons,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.67
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.05
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.3
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.3
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.76
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.35
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.23
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
114153,Sarum Close Emersons,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.36
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.98
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.55
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.4
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.94
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.09
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.21
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.84
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.78
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
114153,Sarum Close Emersons,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.64
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.55
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.19
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.9
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.1
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.42
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.49
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.34
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.65
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
114153,Sarum Close Emersons,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.45
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.51
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.09
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,91.9
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.59
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.8
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.21
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.87
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.89
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.91
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
114153,Sarum Close Emersons,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.4
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.44
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.45
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.28
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
114153,Sarum Close Emersons,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.5
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.42
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.69
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.81
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.58
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.15
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.5
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.45
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.18
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.61
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
114153,Sarum Close Emersons,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.95
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.86
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.56
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.92
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.02
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.32
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.02
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.31
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.84
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
114153,Sarum Close Emersons,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.79
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.89
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.15
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.7
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.0
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.6
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.04
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.96
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.12
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.69
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.9
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.52
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
114153,Sarum Close Emersons,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.59
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.92
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.72
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.76
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.6
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.99
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.21
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.86
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.56
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
