Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
114153,Sarum Close Emersons,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.88
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.28
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.82
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.49
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.65
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.58
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.28
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
114153,Sarum Close Emersons,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.69
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.09
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.27
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.26
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.54
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.4
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.97
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.76
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
114153,Sarum Close Emersons,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.76
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.19
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.17
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.67
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.41
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.5
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.73
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.88
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
114153,Sarum Close Emersons,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.74
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.28
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.21
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.35
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.58
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.85
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.43
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.61
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.95
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.46
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.16
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114153,Sarum Close Emersons,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.69
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.03
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.09
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.52
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.11
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.52
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.57
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.86
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.13
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.61
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
114153,Sarum Close Emersons,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.0
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.23
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.54
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.67
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.1
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.76
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.19
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.84
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.34
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.75
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.1
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.31
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
114153,Sarum Close Emersons,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.44
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.37
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.64
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.04
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.76
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.46
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.54
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.51
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.58
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.7
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.4
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.03
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
114153,Sarum Close Emersons,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.08
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.45
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.62
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.0
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.13
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,15.91
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.49
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.43
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.65
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.34
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
114153,Sarum Close Emersons,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.79
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.15
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.3
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.99
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.16
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.81
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.35
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.79
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.42
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.75
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.5
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
114153,Sarum Close Emersons,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.34
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.61
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.8
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-18.62
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.92
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,89.4
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.16
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.54
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.16
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.2
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.97
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.47
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.74
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.81
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.09
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.7
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.65
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.83
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
