Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.43
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.56
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.97
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.97
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.6
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.09
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.5
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.82
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.21
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.48
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114153,Sarum Close Emersons,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.79
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.42
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.54
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.97
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.14
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.83
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.61
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.37
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.47
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114153,Sarum Close Emersons,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.9
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.48
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.49
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.86
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.49
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.64
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.59
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.21
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.91
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.29
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
114153,Sarum Close Emersons,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.09
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.27
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.81
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.1
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.2
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.13
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.76
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.2
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.74
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.09
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.49
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.93
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.57
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.58
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.69
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.7
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.68
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.13
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.32
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.22
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.15
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.59
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.63
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.55
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.14
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.23
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.97
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.54
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.83
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.14
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.98
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.17
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.63
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.66
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
