Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.86
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.24
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.57
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.18
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.22
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.27
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.3
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.66
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.26
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.84
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.01
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.14
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.23
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.91
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.81
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.22
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.0
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.82
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.0
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.18
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.24
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.31
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.72
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.31
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.45
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.54
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.76
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.2
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.56
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.84
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.52
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.36
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.08
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.19
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.78
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.06
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.88
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.92
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.13
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.92
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.55
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.59
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.29
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.06
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.1
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.88
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.3
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.87
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.54
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.57
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.42
