Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.1
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.38
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.24
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.06
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.39
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.31
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.68
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
114153,Sarum Close Emersons,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.33
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.94
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.29
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114153,Sarum Close Emersons,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.14
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.83
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.82
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.8
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
114153,Sarum Close Emersons,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.4
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.26
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.41
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.32
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114153,Sarum Close Emersons,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.59
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.1
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.74
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
114153,Sarum Close Emersons,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.66
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.21
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.43
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.5
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.48
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.54
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.69
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.13
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.03
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.18
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
114153,Sarum Close Emersons,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.08
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.99
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.73
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.58
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.31
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.57
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.33
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.16
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.43
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.05
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.55
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.33
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.75
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.68
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.93
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.04
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
