Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.42
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.07
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.98
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.34
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.4
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.75
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.48
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.03
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.6
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.28
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.19
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
114153,Sarum Close Emersons,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.34
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.34
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.36
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.72
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.15
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.97
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.17
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.29
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.01
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.91
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.19
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.41
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.16
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.73
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.47
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.77
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.91
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.27
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.64
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.38
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.42
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.8
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.16
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.38
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.16
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.56
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114153,Sarum Close Emersons,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.25
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.25
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.25
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.75
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.61
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.57
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.76
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.89
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.55
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
114153,Sarum Close Emersons,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.7
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.94
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.0
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.77
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.33
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
