Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.5
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.42
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.64
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.68
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.42
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.66
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.53
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.64
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.24
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.97
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.93
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.14
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.2
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.66
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.12
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.86
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.15
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.14
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.77
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
114153,Sarum Close Emersons,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.25
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.28
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.44
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.05
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.75
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.92
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.59
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.33
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.9
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.33
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.71
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.76
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.78
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.71
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.7
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.15
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.64
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.63
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.28
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.68
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.83
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.6
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.89
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.46
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.74
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.07
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.18
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
