Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.57
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.61
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.08
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.61
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
114153,Sarum Close Emersons,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.19
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114153,Sarum Close Emersons,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.39
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.82
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.16
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.62
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.45
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.03
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.53
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.89
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.28
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.14
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.33
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.99
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.01
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.08
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.73
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.92
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.06
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.8
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
