Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.45
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.54
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.91
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.06
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.79
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.39
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
