Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.83
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.88
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.43
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.54
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.07
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
