Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.16
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.43
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.55
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.62
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.13
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.49
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.61
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.05
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.05
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.43
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
114153,Sarum Close Emersons,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.54
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.63
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.5
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
114153,Sarum Close Emersons,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.04
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.29
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,65.3
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
