Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.29
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
114153,Sarum Close Emersons,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.9
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.9
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.88
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.12
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.39
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.37
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.78
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.44
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.88
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
114153,Sarum Close Emersons,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.34
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.82
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
114153,Sarum Close Emersons,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.79
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.75
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,85.7
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.17
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.12
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.6
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.8
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.5
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.95
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.81
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.54
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.82
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
