Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
114153,Sarum Close Emersons,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.15
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.12
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
114153,Sarum Close Emersons,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.59
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.08
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.13
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.42
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.61
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.21
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.51
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.61
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.22
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.7
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
114153,Sarum Close Emersons,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.81
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.03
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.72
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.15
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.61
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.17
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.74
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.92
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.57
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.11
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.41
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.31
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.19
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.16
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.68
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.43
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.16
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,17.98
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
114153,Sarum Close Emersons,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.06
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.42
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.73
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.64
