Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.29
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.97
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.67
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.49
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114153,Sarum Close Emersons,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.82
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.04
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.63
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.69
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.25
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.0
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.34
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114153,Sarum Close Emersons,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.98
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.67
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.67
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.04
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.15
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
114153,Sarum Close Emersons,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.76
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.37
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.98
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.55
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.72
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114153,Sarum Close Emersons,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.57
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.86
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.4
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.93
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.58
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.76
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
114153,Sarum Close Emersons,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.59
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.97
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.82
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.37
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.93
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.39
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.1
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.43
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.41
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.37
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.2
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.63
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114153,Sarum Close Emersons,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.88
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.76
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.57
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.43
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.33
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.15
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.07
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.32
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.69
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.74
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,13.29
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.14
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.4
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
114153,Sarum Close Emersons,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.71
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.73
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.79
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,23.44
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,97.9
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,13.13
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.26
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.01
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.89
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114153,Sarum Close Emersons,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.66
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.75
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.7
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.6
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.1
