Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,13.26
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.41
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.49
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
114153,Sarum Close Emersons,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.91
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.52
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.51
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.82
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.6
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.98
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,13.06
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.65
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.71
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
114153,Sarum Close Emersons,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.29
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.1
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.17
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.32
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.1
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.28
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.35
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.64
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.04
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.03
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.17
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.4
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.28
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
114153,Sarum Close Emersons,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.78
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.27
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.2
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.07
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.18
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.85
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.47
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.96
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.43
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.37
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.01
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.1
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.14
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.0
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.29
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.38
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.03
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
114153,Sarum Close Emersons,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.44
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.86
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.35
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.41
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.7
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.74
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.06
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.65
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.02
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.29
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.3
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.1
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
114153,Sarum Close Emersons,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.96
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.32
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.55
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,22.96
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.93
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.6
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.97
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.88
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.22
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.6
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
114153,Sarum Close Emersons,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-24.6
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.6
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.64
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.28
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.43
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,15.39
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.23
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.85
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.73
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.15
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.84
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.96
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
114153,Sarum Close Emersons,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.83
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.0
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.24
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.0
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.58
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,17.4
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.13
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.6
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.55
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.84
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,14.12
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.96
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.23
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.38
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
114153,Sarum Close Emersons,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.32
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.56
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.7
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.37
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.61
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,17.67
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.89
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-9.95
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.98
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.87
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.98
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,15.29
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.8
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.2
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.19
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.25
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
114153,Sarum Close Emersons,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.68
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.36
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.1
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.1
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.41
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,20.95
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-11.99
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.46
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.6
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-14.62
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.2
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.34
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.27
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.82
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.9
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
114153,Sarum Close Emersons,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
