Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.74
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.12
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.45
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.19
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.9
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.9
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.68
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,15.22
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.51
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.16
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.24
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.93
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.95
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.83
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114153,Sarum Close Emersons,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.07
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.13
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.74
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.14
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.91
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,15.83
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.29
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.7
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.91
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.99
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.54
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.92
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.32
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.05
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
114153,Sarum Close Emersons,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.46
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.76
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.56
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.14
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.61
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.3
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.45
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.54
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.48
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
114153,Sarum Close Emersons,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.31
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.4
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.89
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.11
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,14.11
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.59
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.7
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.61
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.85
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.45
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.11
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.36
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.27
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
114153,Sarum Close Emersons,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.72
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.0
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.65
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,19.17
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.3
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.03
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,14.72
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.08
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.46
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.43
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.21
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.69
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.34
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
114153,Sarum Close Emersons,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.75
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.42
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.5
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.98
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.01
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,14.45
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.95
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.82
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.64
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.12
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.58
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.52
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
114153,Sarum Close Emersons,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.18
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.58
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.9
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.36
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.46
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.61
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-15.94
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-9.35
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.37
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.07
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.76
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
114153,Sarum Close Emersons,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.14
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.46
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.31
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.7
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.74
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.2
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.89
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.25
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.77
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.24
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.9
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.36
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.73
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.26
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.5
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.12
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.72
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-7.16
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.26
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.94
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.27
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.14
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.42
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.09
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.13
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.84
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.87
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.95
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.57
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.83
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.16
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.49
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
114153,Sarum Close Emersons,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.58
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.74
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.26
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.95
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.42
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.07
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.08
