Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
114153,Sarum Close Emersons,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.31
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.67
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.56
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.05
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.82
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.33
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.87
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.47
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.6
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.56
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.29
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.19
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.33
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.32
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.49
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.17
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.14
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114153,Sarum Close Emersons,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.07
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.19
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.05
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.7
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.28
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.17
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.85
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114153,Sarum Close Emersons,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.42
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.46
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.62
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.72
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.61
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.69
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.23
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.83
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
114153,Sarum Close Emersons,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.3
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.64
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.2
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.7
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.7
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
114153,Sarum Close Emersons,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.71
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.92
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.41
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.37
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.88
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.57
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.95
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.6
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
114153,Sarum Close Emersons,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.51
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.03
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.8
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.54
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.98
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.09
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.67
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114153,Sarum Close Emersons,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.66
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.45
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.44
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.39
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.46
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.74
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.52
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.75
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.41
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.58
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.78
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.57
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.9
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.2
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.23
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.26
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.83
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.47
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.55
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.76
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
