Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
114153,Sarum Close Emersons,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.66
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.98
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.98
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.13
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.51
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
114153,Sarum Close Emersons,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.08
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.21
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.18
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.9
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
114153,Sarum Close Emersons,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.06
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.46
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.19
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.52
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.63
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
114153,Sarum Close Emersons,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.86
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.89
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.11
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.33
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.18
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.15
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.26
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.79
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.16
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.19
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.61
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.55
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.71
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.12
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.95
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
114153,Sarum Close Emersons,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.25
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.84
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.67
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.97
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.35
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.71
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.21
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.3
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.01
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.89
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.51
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.14
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.28
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.11
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.54
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.81
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.5
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.92
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.73
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.1
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.58
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.11
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.86
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.9
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.32
