Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
114153,Sarum Close Emersons,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.82
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.05
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.49
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.13
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.4
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.58
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.88
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.89
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.35
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.38
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.29
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.3
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.48
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.45
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.49
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.87
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.69
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.03
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.56
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.01
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.92
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.43
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.2
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.29
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.71
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.12
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.61
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.55
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.22
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.18
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.34
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.93
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.71
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.62
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.3
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.06
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.07
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.27
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.58
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.62
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.61
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.83
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.05
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.89
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.34
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.75
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.31
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.75
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.5
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.56
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.49
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.15
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
114153,Sarum Close Emersons,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.9
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.3
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.08
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.86
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.97
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.29
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.58
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.83
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.22
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
