Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.33
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.28
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
114153,Sarum Close Emersons,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.83
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.06
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.05
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.42
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.44
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
114153,Sarum Close Emersons,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.62
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.36
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.85
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.09
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.39
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.87
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.39
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.35
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.18
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114153,Sarum Close Emersons,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.18
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.05
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.22
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.16
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.06
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.42
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.94
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.21
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.0
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.88
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.14
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.31
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.86
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.57
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.66
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.47
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.53
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.64
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.17
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.94
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.46
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.13
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.89
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.49
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.34
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
114153,Sarum Close Emersons,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.51
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.73
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.61
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.37
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.54
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.84
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.9
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
