Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.94
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.23
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.71
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.58
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.92
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.93
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.3
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.08
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.84
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.36
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.4
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.28
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.58
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.16
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.07
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.76
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.78
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.58
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.72
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
