Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.86
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.86
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.35
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.13
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.87
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.84
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.95
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.39
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.48
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.26
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.25
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.54
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.15
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.27
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
