Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.29
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.83
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.24
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.88
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.17
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.33
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.7
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.54
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.49
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.29
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.83
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.7
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.38
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.92
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.12
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.09
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.22
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
