Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.18
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.48
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.13
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.96
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.12
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.08
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.18
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.96
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.3
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.47
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
