Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.36
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.17
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.01
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.43
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.67
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.8
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.3
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.0
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.63
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.51
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.23
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.45
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.99
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.25
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.48
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.58
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.73
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.58
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.95
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.88
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.85
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
