Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.13
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.75
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.63
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.24
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.64
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.51
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.42
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.29
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.83
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.2
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.51
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.94
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.64
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.44
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.12
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.57
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.9
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.14
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.99
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.2
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.63
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.87
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.21
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.07
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
114153,Sarum Close Emersons,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.07
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.33
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.73
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
114153,Sarum Close Emersons,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.55
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.76
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.87
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.14
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.75
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
114153,Sarum Close Emersons,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.73
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.95
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.04
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.49
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.73
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.7
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.43
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.01
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.1
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.59
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
