Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.31
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.15
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.3
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.89
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.83
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.41
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.37
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.7
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.76
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.47
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.56
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.93
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.4
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.37
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.02
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.86
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.29
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.07
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.72
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.2
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.65
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.7
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.62
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.57
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.66
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.46
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.6
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.02
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.53
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.76
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.66
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.89
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.4
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.82
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.82
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.66
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.57
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.44
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
114153,Sarum Close Emersons,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.76
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.81
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.82
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.88
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.77
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
114153,Sarum Close Emersons,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.57
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.5
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.33
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.06
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.0
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.83
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.57
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.84
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.57
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.29
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.87
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.97
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.46
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.74
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.07
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.29
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.5
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.21
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.95
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.5
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.52
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.61
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.68
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.95
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.02
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.17
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.01
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.71
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.81
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.51
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
114153,Sarum Close Emersons,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.91
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.39
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.24
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.26
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.57
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.63
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.14
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
