Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,15.73
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.94
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.95
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
114153,Sarum Close Emersons,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.2
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.19
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.76
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.59
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.4
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.9
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.47
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.07
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.96
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.18
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.37
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
114153,Sarum Close Emersons,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.71
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.74
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.58
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.59
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.51
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.01
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.98
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.62
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.17
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
114153,Sarum Close Emersons,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.91
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.45
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.14
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.52
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.77
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.54
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.89
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.22
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.99
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.66
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.89
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
114153,Sarum Close Emersons,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.27
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.21
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.3
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.15
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.81
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.35
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.82
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.27
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.87
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
114153,Sarum Close Emersons,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.57
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.77
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.54
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.1
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.97
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.5
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.66
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.44
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.2
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.72
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.83
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
114153,Sarum Close Emersons,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.51
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.06
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.85
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.63
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.7
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.63
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.01
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.16
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.95
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.32
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.63
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
114153,Sarum Close Emersons,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.43
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.52
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.61
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.54
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.46
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.82
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.5
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.3
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114153,Sarum Close Emersons,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.75
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.32
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.68
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.84
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.53
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.29
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.32
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
114153,Sarum Close Emersons,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.57
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.67
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.18
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.38
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.3
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.03
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.87
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.35
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.98
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.45
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
114153,Sarum Close Emersons,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.94
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.57
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.28
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.18
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.41
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.46
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.57
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.15
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.04
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.53
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.79
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.89
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.79
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
114153,Sarum Close Emersons,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.78
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.66
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.22
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.89
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.12
