Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.51
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.87
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.94
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
114153,Sarum Close Emersons,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.7
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.06
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.94
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.64
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.96
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.61
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.27
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.2
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.29
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
114153,Sarum Close Emersons,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.12
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.79
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.27
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.12
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-17.6
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.68
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.25
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.1
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.11
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.47
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.35
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114153,Sarum Close Emersons,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.4
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.44
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.23
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.75
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.41
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.2
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.88
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.09
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.46
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.73
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.45
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
114153,Sarum Close Emersons,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.78
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.39
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.03
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.32
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.16
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.12
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,13.51
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.63
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.04
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.46
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.94
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.75
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
114153,Sarum Close Emersons,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.38
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.56
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.7
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.68
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.96
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.39
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.33
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
114153,Sarum Close Emersons,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.92
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.08
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.05
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.41
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.42
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.89
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.41
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.86
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.83
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
114153,Sarum Close Emersons,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.02
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.43
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.91
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.44
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.15
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.46
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.2
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114153,Sarum Close Emersons,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.16
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.73
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.8
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.1
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.99
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
114153,Sarum Close Emersons,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.76
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.31
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.72
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.79
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.83
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.8
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.79
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.12
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.44
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.55
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.77
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.41
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.75
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.95
