Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.74
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.43
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.08
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.94
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.64
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.95
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
114153,Sarum Close Emersons,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.74
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.16
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.85
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.12
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.04
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.45
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.66
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.63
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.76
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.31
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.59
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.21
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.83
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.99
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.93
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.71
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.22
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.0
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.09
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.41
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.24
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.5
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.09
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.89
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.33
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.61
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.57
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.64
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.3
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.55
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.85
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.9
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.17
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
114153,Sarum Close Emersons,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
