Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
114153,Sarum Close Emersons,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.8
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.09
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.71
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.42
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.98
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.42
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.8
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.12
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.14
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
114153,Sarum Close Emersons,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.02
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.53
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.42
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.1
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.61
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.42
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.51
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.52
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.44
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.17
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.57
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.0
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.69
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.03
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.06
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.56
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.2
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.43
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.43
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.05
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.57
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.31
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.03
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.56
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.85
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
