Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.45
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.08
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.83
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.47
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
114153,Sarum Close Emersons,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.23
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.42
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.23
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
114153,Sarum Close Emersons,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.22
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.96
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.17
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.99
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.0
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.57
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.32
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.77
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.57
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.46
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.92
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
114153,Sarum Close Emersons,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.96
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.79
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.15
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.16
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.86
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.56
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.47
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.68
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.56
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.29
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.84
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.73
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.72
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.6
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.51
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.69
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.72
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
