Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.16
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.65
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.04
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.02
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.56
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.16
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.28
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.56
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.1
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.96
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.96
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.6
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.3
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.69
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.76
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.31
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.17
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.57
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.85
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.34
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
114153,Sarum Close Emersons,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.13
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.81
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.2
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.06
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.06
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.94
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.66
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.67
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.06
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.01
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.67
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.04
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.53
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.12
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.7
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
114153,Sarum Close Emersons,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.59
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.34
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
114153,Sarum Close Emersons,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.58
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.45
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.73
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.16
