Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.24
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.64
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.2
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.73
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.38
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.85
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.21
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.75
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.29
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.22
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.06
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.42
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.14
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.31
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
