Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.82
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.95
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.77
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.26
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.84
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.35
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.11
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.16
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.32
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.29
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
