Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.26
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.21
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.43
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.06
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.21
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.03
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.91
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.21
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.6
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.45
