Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.96
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.99
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
114153,Sarum Close Emersons,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.2
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.87
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.18
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.06
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
114153,Sarum Close Emersons,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.32
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.56
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.4
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.73
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.93
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.23
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.32
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.59
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.66
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.25
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.27
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.95
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.26
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.11
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.36
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
