Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.52
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.29
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.2
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.25
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.08
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.04
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.39
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.04
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.13
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.08
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.86
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.03
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.73
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.46
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.92
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.76
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.66
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.9
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.51
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.22
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.43
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.24
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.84
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.23
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.05
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
114153,Sarum Close Emersons,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.92
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.03
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.56
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.35
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.35
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
