Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.78
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.04
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.05
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.29
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.51
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.98
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.89
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.69
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.97
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.93
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.78
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.63
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.33
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.9
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.97
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.41
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.45
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.41
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.66
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.83
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.92
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.88
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.68
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.09
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.71
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.54
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.89
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.16
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.9
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.12
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.13
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.48
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.29
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.29
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.93
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.26
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.14
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.59
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.24
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.45
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.31
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.16
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.03
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.66
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.46
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.68
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.2
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.0
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.07
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.24
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.81
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.57
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.03
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.06
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.84
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.24
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.02
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.97
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.29
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.1
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.49
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.9
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.88
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.87
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.66
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.22
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.21
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.23
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.84
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.98
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.67
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
