Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.55
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114153,Sarum Close Emersons,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.6
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.69
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,22.36
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.96
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.27
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.0
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.32
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
114153,Sarum Close Emersons,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.72
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.56
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.49
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,23.08
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,96.2
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.66
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.03
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.06
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.45
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.75
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.51
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.29
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,20.01
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.13
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.39
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.01
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.15
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.18
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.89
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
114153,Sarum Close Emersons,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.56
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.36
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.15
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.2
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.89
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.62
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.1
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.89
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.87
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.92
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
114153,Sarum Close Emersons,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.58
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.06
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.66
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.95
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.08
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114153,Sarum Close Emersons,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.18
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.62
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.4
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.14
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.11
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.18
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.16
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.75
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.93
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.42
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.34
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.45
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.32
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.89
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,15.23
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
114153,Sarum Close Emersons,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.73
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.65
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,20.74
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.1
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.45
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.37
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.58
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
114153,Sarum Close Emersons,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.96
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.3
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.86
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.65
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,112.6
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.27
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.5
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.37
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.24
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.74
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.53
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114153,Sarum Close Emersons,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.18
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.59
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.68
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.04
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.07
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.25
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.2
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
