Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.26
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.57
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
114153,Sarum Close Emersons,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.21
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.9
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,19.77
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.56
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.52
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.37
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.25
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.32
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.05
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.89
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.1
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.25
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.05
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.42
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.84
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
114153,Sarum Close Emersons,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.09
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.69
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.97
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.71
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.9
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
114153,Sarum Close Emersons,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.89
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.21
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.65
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.38
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.7
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.02
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.55
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.48
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
114153,Sarum Close Emersons,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.58
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.02
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.55
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.09
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.73
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.03
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.56
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.52
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.4
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.32
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114153,Sarum Close Emersons,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.8
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.14
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.49
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.32
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.47
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.83
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.42
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.44
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.88
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.17
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
114153,Sarum Close Emersons,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.46
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.82
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.57
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.77
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.91
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.74
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.81
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.84
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.45
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.83
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.25
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.42
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.92
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.91
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.88
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.68
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.36
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
114153,Sarum Close Emersons,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.66
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.76
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.3
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.76
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.59
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.96
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.23
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.57
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.75
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
