Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.16
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.48
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.94
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.63
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.52
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.26
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.75
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.51
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.66
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.47
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.08
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.14
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.73
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.22
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.4
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.55
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.39
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.18
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.54
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.01
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.68
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.55
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.38
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.72
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.82
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.36
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
