Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.64
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.59
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.4
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.72
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.36
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.55
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.72
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.57
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.23
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.73
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.51
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.57
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.67
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.55
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.27
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.91
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.78
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.89
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.39
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
114153,Sarum Close Emersons,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.38
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.46
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.51
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.19
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.57
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.63
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.47
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.5
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114153,Sarum Close Emersons,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.02
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.38
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.31
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
114153,Sarum Close Emersons,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-16T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-16T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.13
114153,Sarum Close Emersons,2024-01-16T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
