Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.94
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.78
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.43
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.57
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.63
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114153,Sarum Close Emersons,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.15
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
114153,Sarum Close Emersons,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.18
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.89
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.31
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.63
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.49
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.97
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.19
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.79
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.63
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.34
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.8
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.96
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.17
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.68
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.09
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.08
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.95
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.36
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.48
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.99
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.12
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.25
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
114153,Sarum Close Emersons,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.96
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
