Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
114153,Sarum Close Emersons,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.12
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.36
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.07
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.67
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.79
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.27
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.8
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.0
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.51
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.48
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.89
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114153,Sarum Close Emersons,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.63
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.39
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.52
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.91
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.61
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.13
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.31
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.5
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.76
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.44
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
114153,Sarum Close Emersons,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.61
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.14
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.69
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.77
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.57
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114153,Sarum Close Emersons,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.73
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.71
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.99
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.53
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.69
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.67
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.74
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.98
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
114153,Sarum Close Emersons,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.15
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.81
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.6
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.49
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.57
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.0
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.96
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.36
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.7
