Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.69
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.08
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
114153,Sarum Close Emersons,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.63
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.33
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.75
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.24
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.09
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.47
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.43
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.38
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.3
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.55
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.87
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.29
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.24
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
