Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.16
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.12
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.23
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.17
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.18
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.92
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.16
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.45
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.89
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
