Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.22
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.97
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.77
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.12
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.64
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.09
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.19
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.48
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.8
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.2
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.95
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
