Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.48
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.4
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.7
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.25
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.17
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.07
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.2
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.52
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.92
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.25
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.89
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.04
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.25
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.45
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.09
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
