Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.57
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.26
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.1
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.9
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.78
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.02
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
114153,Sarum Close Emersons,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.61
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.08
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.32
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.95
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.95
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.65
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.23
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.82
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114153,Sarum Close Emersons,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.51
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.33
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.0
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.67
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.68
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.03
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
114153,Sarum Close Emersons,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.82
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.53
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.74
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.07
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.84
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.64
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.39
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.17
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.08
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
114153,Sarum Close Emersons,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.78
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.13
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.59
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
114153,Sarum Close Emersons,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.08
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.9
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.8
